Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,17.4
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
332237,Tylney Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
332237,Tylney Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.53
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
332237,Tylney Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.88
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
332237,Tylney Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.6
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
332237,Tylney Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
332237,Tylney Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.65
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
332237,Tylney Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,47.8
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
332237,Tylney Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.45
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,52.2
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.83
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
332237,Tylney Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.4
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
332237,Tylney Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.42
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
332237,Tylney Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.99
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
332237,Tylney Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.92
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
332237,Tylney Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.76
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.89
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
332237,Tylney Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.92
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
332237,Tylney Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.7
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,18.4
