Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.07
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
332237,Tylney Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.48
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
332237,Tylney Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.42
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
332237,Tylney Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.88
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
332237,Tylney Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.25
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.94
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
332237,Tylney Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.42
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.4
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.89
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
332237,Tylney Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.95
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.79
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
332237,Tylney Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.31
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.14
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.42
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.42
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
332237,Tylney Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.31
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.88
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.37
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
332237,Tylney Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.05
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
332237,Tylney Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.12
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.28
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
332237,Tylney Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.61
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.83
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
332237,Tylney Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.58
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.1
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,94.3
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.02
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
332237,Tylney Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.96
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,48.3
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.91
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.35
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,44.2
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.64
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.32
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.09
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
332237,Tylney Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.39
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,54.1
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.3
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.41
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.02
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.41
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.54
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
332237,Tylney Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.33
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.31
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.12
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.67
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,104.6
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.64
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.74
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
332237,Tylney Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
