Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.31
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.71
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.5
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,101.8
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
332237,Tylney Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.5
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.97
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.1
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.5
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.36
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
332237,Tylney Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.1
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.98
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.38
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,66.2
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,149.4
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.49
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
332237,Tylney Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.67
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.7
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.94
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.32
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,63.9
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,153.8
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.62
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.91
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
332237,Tylney Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.42
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,48.4
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.75
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.1
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.44
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.3
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.17
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.35
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
332237,Tylney Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.13
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.97
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.4
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.31
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.5
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.39
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
332237,Tylney Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.02
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.38
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.51
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.28
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.2
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.1
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.4
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.3
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.1
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
332237,Tylney Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.44
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.49
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.02
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.88
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
332237,Tylney Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.9
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.05
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.01
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.72
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.6
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.1
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.96
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.37
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.74
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
332237,Tylney Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.07
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.3
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.69
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,40.63
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,59.0
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.3
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,119.0
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,168.2
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,17.5
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.37
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.31
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.74
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
332237,Tylney Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.68
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.6
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.6
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.57
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,43.82
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,60.6
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,127.4
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,181.0
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,17.4
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.13
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.25
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.23
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
332237,Tylney Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.51
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,47.2
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.3
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.74
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.42
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,142.4
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,124.1
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,139.2
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.28
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.25
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.8
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
332237,Tylney Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.32
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.77
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.77
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.39
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,108.9
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,17.3
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.08
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.35
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
332237,Tylney Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.38
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.88
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.54
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.7
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,137.6
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,17.2
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.36
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.94
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
332237,Tylney Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.28
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.32
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.29
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.82
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,45.2
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.3
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.6
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,17.1
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.6
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.94
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
332237,Tylney Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.77
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.87
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,52.8
