Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,128.3
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.3
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,17.0
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.75
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
332237,Tylney Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.46
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.04
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.11
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,112.6
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,16.9
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.64
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
332237,Tylney Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.6
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.32
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,111.3
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,16.9
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.2
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.05
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.08
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
332237,Tylney Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.42
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.99
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.01
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.87
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,16.8
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.43
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
332237,Tylney Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.63
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.78
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,16.8
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.66
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.22
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
332237,Tylney Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.28
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.48
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.27
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,16.7
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.62
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
332237,Tylney Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.42
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
332237,Tylney Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.66
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
332237,Tylney Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.49
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,16.5
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.23
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
332237,Tylney Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.02
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.82
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,16.4
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
332237,Tylney Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.74
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
332237,Tylney Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,16.2
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.61
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
332237,Tylney Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,16.1
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.36
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
332237,Tylney Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,16.0
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
332237,Tylney Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,16.0
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
332237,Tylney Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,15.9
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.51
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
