Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
332237,Tylney Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,15.9
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
332237,Tylney Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,15.8
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.32
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
332237,Tylney Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,15.8
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.79
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
332237,Tylney Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.32
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,35.8
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,15.7
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.38
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
332237,Tylney Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,15.6
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
332237,Tylney Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.8
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,15.5
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
332237,Tylney Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,15.4
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
332237,Tylney Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,15.4
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
332237,Tylney Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,15.3
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
332237,Tylney Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,15.2
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
332237,Tylney Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,15.1
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
332237,Tylney Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,15.1
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
332237,Tylney Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,15.0
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
332237,Tylney Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,15.0
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
332237,Tylney Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,15.0
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
332237,Tylney Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
