Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,14.9
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
332237,Tylney Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.3
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,14.9
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.32
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.02
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
332237,Tylney Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.89
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.02
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,14.9
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
332237,Tylney Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.9
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,14.9
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
332237,Tylney Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.83
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,59.2
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.2
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
332237,Tylney Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.32
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.8
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
332237,Tylney Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,43.2
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.6
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
332237,Tylney Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.28
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.9
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.99
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.67
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
332237,Tylney Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.16
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,45.9
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.13
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.74
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
332237,Tylney Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,47.7
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.75
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
332237,Tylney Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,14.7
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
332237,Tylney Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,14.7
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
332237,Tylney Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.37
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,14.7
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
332237,Tylney Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.88
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,56.4
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.94
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,64.1
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,14.6
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.3
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.05
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
332237,Tylney Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.82
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.94
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.15
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,14.6
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.08
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.59
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
332237,Tylney Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.81
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.42
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.86
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,53.4
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,113.4
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,14.6
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.72
