Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
332237,Tylney Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,32.89
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,65.4
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,138.2
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,14.6
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
332237,Tylney Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,53.8
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.29
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,14.5
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.89
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.12
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
332237,Tylney Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.24
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.77
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,14.5
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
332237,Tylney Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,14.5
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
332237,Tylney Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.14
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,44.4
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.2
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,14.5
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.23
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
332237,Tylney Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.01
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,14.5
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.97
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
332237,Tylney Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.0
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,14.5
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
332237,Tylney Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.94
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.83
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,60.0
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,148.5
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,14.5
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
332237,Tylney Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.45
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.58
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,14.6
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.34
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.62
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
332237,Tylney Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.95
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,50.9
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,14.6
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
332237,Tylney Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.89
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,52.2
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,14.6
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.42
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
332237,Tylney Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,39.2
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.09
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,45.2
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,14.6
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
332237,Tylney Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,14.6
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.34
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
332237,Tylney Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.92
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,14.6
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
332237,Tylney Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.78
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,14.7
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
332237,Tylney Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,37.7
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
