Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,14.7
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
332237,Tylney Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.95
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
332237,Tylney Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
332237,Tylney Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,14.8
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.94
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
332237,Tylney Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,14.9
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.22
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
332237,Tylney Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,14.9
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
332237,Tylney Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,14.9
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
332237,Tylney Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.32
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,15.0
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
332237,Tylney Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,15.0
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
332237,Tylney Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,15.0
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.15
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
332237,Tylney Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,15.1
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
332237,Tylney Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,15.1
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
332237,Tylney Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,15.2
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.67
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.6
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
332237,Tylney Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.68
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,15.2
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.71
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
332237,Tylney Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,15.3
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
332237,Tylney Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,15.3
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
