Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
332237,Tylney Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,15.4
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
332237,Tylney Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,15.4
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
332237,Tylney Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,15.5
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
332237,Tylney Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,15.5
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
332237,Tylney Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.34
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,15.6
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
332237,Tylney Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,15.6
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.34
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
332237,Tylney Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,15.7
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
332237,Tylney Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,15.8
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
332237,Tylney Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,15.8
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
332237,Tylney Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,15.9
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.79
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
332237,Tylney Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,16.0
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
332237,Tylney Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.44
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,16.0
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
332237,Tylney Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.48
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,16.1
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
332237,Tylney Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,16.1
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.46
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
332237,Tylney Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,16.2
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
332237,Tylney Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
