Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
332237,Tylney Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.85
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,16.3
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.24
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
332237,Tylney Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.16
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,16.4
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.21
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.47
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.34
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
332237,Tylney Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.59
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,43.2
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,16.4
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
332237,Tylney Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,16.5
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.4
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
332237,Tylney Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,16.5
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
332237,Tylney Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,16.6
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
332237,Tylney Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,16.7
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
332237,Tylney Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,20.4
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
332237,Tylney Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.08
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,20.4
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
332237,Tylney Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.68
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,20.5
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
332237,Tylney Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.08
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,20.5
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
332237,Tylney Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,20.5
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
332237,Tylney Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,20.5
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
332237,Tylney Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,20.5
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
332237,Tylney Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,20.5
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
