Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
332237,Tylney Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,20.6
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
332237,Tylney Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.35
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,20.6
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
332237,Tylney Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.88
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,20.6
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.84
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
332237,Tylney Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.04
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.7
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,20.6
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
332237,Tylney Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,20.6
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
332237,Tylney Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,20.7
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.54
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
332237,Tylney Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.12
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.67
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
332237,Tylney Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.12
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.33
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
332237,Tylney Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.04
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
332237,Tylney Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.9
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.15
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.51
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.86
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
332237,Tylney Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.8
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.72
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
332237,Tylney Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.53
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
332237,Tylney Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.04
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.22
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.68
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.95
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
332237,Tylney Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,37.9
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.99
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.39
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
332237,Tylney Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.83
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
332237,Tylney Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
