Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
332237,Tylney Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.01
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
332237,Tylney Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
332237,Tylney Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.12
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.98
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.12
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
332237,Tylney Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.09
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.05
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
332237,Tylney Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.84
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,20.7
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.12
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
332237,Tylney Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.38
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.1
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.9
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.33
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,20.7
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.28
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.44
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
332237,Tylney Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.03
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.18
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.7
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.5
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,20.6
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.73
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.22
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
332237,Tylney Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.14
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.96
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,56.4
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.54
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.34
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.8
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,20.6
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.68
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.29
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
332237,Tylney Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.44
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.52
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.8
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.85
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,51.4
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,130.8
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,20.5
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.29
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.35
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.82
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
332237,Tylney Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.44
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.38
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,57.0
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.57
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.51
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.78
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.6
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.8
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,20.5
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.01
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.9
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
332237,Tylney Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.44
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.5
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,44.8
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.5
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.41
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,20.4
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.94
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.31
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
332237,Tylney Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.73
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.57
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,34.8
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.15
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,55.4
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,20.4
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.54
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
332237,Tylney Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.92
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.05
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,54.6
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.16
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.94
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.57
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,20.3
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.08
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.99
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
332237,Tylney Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.66
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.82
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.34
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,103.3
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.5
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,20.2
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.11
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.71
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
332237,Tylney Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.9
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.88
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,40.75
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,60.0
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.1
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,166.7
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
