Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.52
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.08
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.79
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
332237,Tylney Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.69
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.48
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.37
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.6
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.8
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.4
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,20.1
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.78
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.84
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.93
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
332237,Tylney Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.88
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.19
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.93
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.36
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.6
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,20.0
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.71
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.1
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
332237,Tylney Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.5
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.12
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.22
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.89
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.52
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.5
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.9
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,19.9
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.72
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.01
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.15
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
332237,Tylney Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.9
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.72
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.96
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.6
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,19.9
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.62
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.91
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.78
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
332237,Tylney Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.39
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.07
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.96
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.88
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,54.8
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,148.3
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.7
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,19.8
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.46
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.36
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
332237,Tylney Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.68
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.36
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.16
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,51.7
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,117.2
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,19.8
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.04
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
332237,Tylney Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.27
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.75
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,41.1
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.2
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,19.8
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.02
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
332237,Tylney Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.05
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.14
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.58
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,19.7
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.18
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.83
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
332237,Tylney Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.01
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.46
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.48
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.9
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,19.7
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.49
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.93
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.61
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
332237,Tylney Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.38
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.56
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.9
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,51.1
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.5
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,19.6
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.94
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
332237,Tylney Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.69
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.18
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,50.8
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.5
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,19.6
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.3
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
332237,Tylney Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.34
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.55
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,19.6
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.2
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.67
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
332237,Tylney Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.19
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.94
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,19.6
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.36
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
332237,Tylney Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.71
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.06
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.78
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
332237,Tylney Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.18
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
332237,Tylney Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
