Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,39.0
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.6
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
332237,Tylney Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.54
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,48.2
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.94
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
332237,Tylney Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.02
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.6
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,19.5
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
332237,Tylney Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.86
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.08
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
332237,Tylney Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.22
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,37.3
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.11
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
332237,Tylney Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.08
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.36
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.03
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.33
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.5
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.12
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
332237,Tylney Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.8
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.56
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.18
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,44.5
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.7
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,102.8
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,19.4
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.36
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.72
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.72
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
332237,Tylney Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.83
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.76
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
332237,Tylney Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.14
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.49
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.21
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.9
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.64
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
332237,Tylney Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.42
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.06
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.4
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,19.3
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.11
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
332237,Tylney Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.31
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.33
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.63
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,19.2
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.88
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.02
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
332237,Tylney Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.9
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.4
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.84
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.3
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,19.2
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.29
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.21
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
332237,Tylney Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.88
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,49.5
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.6
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.72
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,55.5
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.48
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.46
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
332237,Tylney Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.43
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.59
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,41.2
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.9
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,19.1
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.01
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
332237,Tylney Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.81
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.22
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,49.5
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.5
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.06
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.53
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
332237,Tylney Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.21
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,44.4
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
