Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.84
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
332237,Tylney Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.02
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.3
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,19.0
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.68
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
332237,Tylney Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.56
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.07
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.68
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,64.0
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.7
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.57
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.97
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
332237,Tylney Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,35.53
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.95
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,53.0
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.4
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.9
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,18.9
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.88
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.18
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
332237,Tylney Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.8
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.86
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
332237,Tylney Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.42
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.76
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,18.8
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.77
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
332237,Tylney Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.92
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.76
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,51.8
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.45
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.47
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.4
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,18.7
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.38
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.53
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
332237,Tylney Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.35
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.17
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.57
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,18.6
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.52
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.56
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
332237,Tylney Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.56
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.94
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.5
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.43
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,40.1
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.9
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.5
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
332237,Tylney Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.95
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.81
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.89
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,39.52
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.67
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,60.2
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.6
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,164.9
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,18.5
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.85
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.33
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.16
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
332237,Tylney Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.23
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.01
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,55.9
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.85
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.1
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,48.08
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
332237,Tylney Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.18
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,32.57
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.21
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,63.1
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.4
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.2
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,18.4
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.74
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.62
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.42
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
332237,Tylney Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.76
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,62.8
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.9
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.55
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,64.2
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.6
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,44.51
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
332237,Tylney Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.58
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,59.8
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.22
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,81.4
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.9
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,18.3
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.1
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
332237,Tylney Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.61
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,45.6
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.38
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,54.0
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,18.2
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
332237,Tylney Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.65
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.94
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.53
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,48.3
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.59
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
332237,Tylney Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
