Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.18
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,63.8
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.16
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.38
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.96
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.49
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
332237,Tylney Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.15
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,56.6
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.1
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.51
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
332237,Tylney Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.65
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.3
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
332237,Tylney Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.37
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.7
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.5
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.47
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
332237,Tylney Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.84
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.82
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.3
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.2
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.62
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
332237,Tylney Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.53
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,44.7
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.85
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.59
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,37.3
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.38
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.59
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
332237,Tylney Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.11
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.47
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.31
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
332237,Tylney Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.81
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,59.6
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.57
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
332237,Tylney Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.08
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,60.6
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.93
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
332237,Tylney Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
332237,Tylney Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.69
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.27
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
332237,Tylney Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.94
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
332237,Tylney Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.2
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
332237,Tylney Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.96
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.41
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,52.3
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
332237,Tylney Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.97
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.85
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,52.0
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
332237,Tylney Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.33
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,55.0
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
