Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.3
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
332237,Tylney Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.7
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
332237,Tylney Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.05
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
332237,Tylney Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.5
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
332237,Tylney Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
332237,Tylney Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,39.0
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
332237,Tylney Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
332237,Tylney Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
332237,Tylney Close,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.96
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
332237,Tylney Close,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
332237,Tylney Close,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
332237,Tylney Close,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,feeder,2,N Current (RMS),A,42.3
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.58
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
332237,Tylney Close,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.29
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,feeder,2,N Current (RMS),A,51.2
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
332237,Tylney Close,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
332237,Tylney Close,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
332237,Tylney Close,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
332237,Tylney Close,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
