Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
332237,Tylney Close,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
332237,Tylney Close,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.29
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
332237,Tylney Close,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
332237,Tylney Close,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
332237,Tylney Close,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
332237,Tylney Close,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.24
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
332237,Tylney Close,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
332237,Tylney Close,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
332237,Tylney Close,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
332237,Tylney Close,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
332237,Tylney Close,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,17.6
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
332237,Tylney Close,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.7
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.6
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
332237,Tylney Close,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.32
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
332237,Tylney Close,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.09
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,feeder,2,N Current (RMS),A,42.0
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,17.7
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.71
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
332237,Tylney Close,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
