Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
332237,Tylney Close,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.91
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.3
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.59
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.33
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
332237,Tylney Close,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.52
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.3
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
332237,Tylney Close,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.28
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
332237,Tylney Close,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,17.8
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
332237,Tylney Close,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
332237,Tylney Close,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
332237,Tylney Close,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
332237,Tylney Close,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,17.9
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
332237,Tylney Close,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.38
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
332237,Tylney Close,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.88
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,18.0
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.7
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
332237,Tylney Close,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.6
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,18.1
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
332237,Tylney Close,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.8
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
332237,Tylney Close,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.9
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.86
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
332237,Tylney Close,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.9
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
332237,Tylney Close,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.9
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
