Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.31
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.9
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
332237,Tylney Close,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.12
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.9
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.48
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
332237,Tylney Close,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,23.0
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
332237,Tylney Close,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,23.0
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
332237,Tylney Close,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.17
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,23.0
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
332237,Tylney Close,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,23.1
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
332237,Tylney Close,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,23.1
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
332237,Tylney Close,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.05
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,23.2
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
332237,Tylney Close,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,23.3
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
332237,Tylney Close,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,23.3
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
332237,Tylney Close,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,23.3
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
332237,Tylney Close,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,23.3
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.15
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.96
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
332237,Tylney Close,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,23.4
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
332237,Tylney Close,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,feeder,2,N Current (RMS),A,40.7
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.3
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,23.4
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
332237,Tylney Close,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.79
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.55
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.8
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,23.4
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
332237,Tylney Close,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.1
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.21
