Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.5
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,23.4
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
332237,Tylney Close,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.82
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.55
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,23.5
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
332237,Tylney Close,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.04
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.8
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,23.5
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
332237,Tylney Close,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,23.5
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.86
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.62
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
332237,Tylney Close,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,23.5
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.68
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
332237,Tylney Close,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.63
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.5
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,23.5
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.69
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
332237,Tylney Close,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.1
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.8
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,23.5
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.58
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.23
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
332237,Tylney Close,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.14
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,23.5
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
332237,Tylney Close,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.28
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.54
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,23.5
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.07
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.76
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
332237,Tylney Close,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.74
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.17
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.5
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,23.5
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.22
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.47
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
332237,Tylney Close,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.47
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.33
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.81
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.3
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,23.5
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.8
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.49
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
332237,Tylney Close,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.83
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.37
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.3
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,23.5
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.2
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.74
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
332237,Tylney Close,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.81
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,feeder,2,N Current (RMS),A,49.6
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.96
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.13
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.87
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,23.4
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.77
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.67
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
332237,Tylney Close,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.28
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.59
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.06
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.9
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.4
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,23.4
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.87
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.55
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.82
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
332237,Tylney Close,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.42
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.18
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,feeder,2,N Current (RMS),A,36.9
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.85
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.89
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.09
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,23.3
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.27
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.07
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
332237,Tylney Close,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.22
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,feeder,2,N Current (RMS),A,42.1
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.61
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.07
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.8
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,feeder,1,N Current (RMS),A,39.7
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,121.7
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.2
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,23.3
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.83
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.13
