Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
332237,Tylney Close,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.84
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.22
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,feeder,2,N Current (RMS),A,50.8
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.76
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.61
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.07
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,feeder,1,N Current (RMS),A,43.7
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,126.7
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,23.2
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.6
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.83
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
332237,Tylney Close,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.82
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.6
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,feeder,2,N Current (RMS),A,53.5
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.66
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.52
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.18
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,feeder,1,N Current (RMS),A,45.4
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.3
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,23.1
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.48
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.12
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
332237,Tylney Close,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.73
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.04
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,feeder,2,N Current (RMS),A,61.3
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.4
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.17
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.17
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.7
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.1
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,23.1
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.9
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.21
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
332237,Tylney Close,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.6
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.07
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,60.4
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.7
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.91
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.05
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.9
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,23.0
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.52
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.27
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
332237,Tylney Close,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.81
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,33.89
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.97
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.41
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (RMS),A,55.7
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,140.1
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,23.0
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.79
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.79
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
332237,Tylney Close,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.8
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.87
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,68.3
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.89
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (RMS),A,50.0
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.4
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,22.9
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.69
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.54
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
332237,Tylney Close,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.27
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.5
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,79.0
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,144.6
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.56
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.75
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (RMS),A,45.1
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.1
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.9
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,22.8
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.84
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.25
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
332237,Tylney Close,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.38
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.64
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,67.6
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,40.33
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.67
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (RMS),A,68.5
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,165.3
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.2
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,22.7
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.71
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.31
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
332237,Tylney Close,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.75
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.68
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,58.7
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.6
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.72
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.38
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (RMS),A,57.5
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.9
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,22.7
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.47
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.06
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.67
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
332237,Tylney Close,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.82
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.54
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.7
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.91
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.02
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (RMS),A,54.7
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.9
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,93.7
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,22.6
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,55.74
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.56
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.64
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
332237,Tylney Close,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.45
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.97
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.98
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.5
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,144.3
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.7
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.72
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.43
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
332237,Tylney Close,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.81
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.87
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.71
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (RMS),A,48.4
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,131.8
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.51
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
332237,Tylney Close,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.07
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.25
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,114.2
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.32
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.5
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.28
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
332237,Tylney Close,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.4
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.93
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (RMS),A,51.2
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.1
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,22.4
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.08
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.43
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
332237,Tylney Close,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.5
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.54
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (RMS),A,66.1
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,142.9
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,22.4
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.58
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
332237,Tylney Close,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
