Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,37.03
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.93
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (RMS),A,77.1
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.3
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,22.3
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,51.68
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.16
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
332237,Tylney Close,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.78
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (RMS),A,66.5
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,152.2
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,22.3
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,48.88
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
332237,Tylney Close,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.43
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.58
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (RMS),A,54.6
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.8
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,22.3
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.26
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.05
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
332237,Tylney Close,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.29
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (RMS),A,53.8
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.1
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,22.3
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.75
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
332237,Tylney Close,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.23
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.7
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (RMS),A,43.2
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.1
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,22.3
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.22
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
332237,Tylney Close,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.81
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.59
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.0
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,22.3
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
332237,Tylney Close,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.98
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.05
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.27
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (RMS),A,49.7
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,22.3
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.62
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
332237,Tylney Close,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.08
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.64
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,22.2
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.58
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
332237,Tylney Close,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.09
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,42.9
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.68
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,22.2
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.76
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
332237,Tylney Close,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.59
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.03
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,22.1
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
332237,Tylney Close,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.04
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.15
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (RMS),A,58.6
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,22.1
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
332237,Tylney Close,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.03
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.29
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.6
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,22.1
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.09
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
332237,Tylney Close,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.94
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.7
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,22.0
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
332237,Tylney Close,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.21
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.47
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,22.0
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.07
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
332237,Tylney Close,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.01
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.16
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (RMS),A,51.5
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,21.9
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.34
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
332237,Tylney Close,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.4
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.87
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (RMS),A,47.6
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,113.7
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.3
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,21.9
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
