Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.1
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
332237,Tylney Close,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.95
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.88
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (RMS),A,43.9
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.8
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,21.9
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.92
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.19
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
332237,Tylney Close,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.33
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.91
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.9
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,21.8
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.93
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.06
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
332237,Tylney Close,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.33
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.27
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.8
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,21.8
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
332237,Tylney Close,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.86
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.13
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.5
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.6
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,21.7
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.73
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
332237,Tylney Close,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.14
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.96
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.7
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.2
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.59
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
332237,Tylney Close,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.58
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.3
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.8
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.82
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
332237,Tylney Close,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.85
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.56
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.34
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,107.9
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,99.1
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,21.5
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.75
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
332237,Tylney Close,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.92
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.31
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.44
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,21.5
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.36
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
332237,Tylney Close,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.85
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.2
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.4
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,21.5
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
332237,Tylney Close,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.88
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.91
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,21.4
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.07
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
332237,Tylney Close,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.8
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.43
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.6
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,21.4
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.63
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.81
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
332237,Tylney Close,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.17
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,57.4
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.39
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.89
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.8
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,21.3
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.02
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.05
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
332237,Tylney Close,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.4
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.39
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.6
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,21.3
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.27
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.32
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.5
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
332237,Tylney Close,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.86
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.02
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,91.6
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,21.3
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.01
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.68
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
332237,Tylney Close,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.27
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.71
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,21.2
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.85
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.97
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
332237,Tylney Close,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
