Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.57
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.92
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,21.1
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.54
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.04
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
332237,Tylney Close,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.15
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.48
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,21.1
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
332237,Tylney Close,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.06
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (RMS),A,45.3
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,105.2
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,21.1
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.87
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.83
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
332237,Tylney Close,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.09
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.61
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (RMS),A,48.9
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.9
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.3
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,21.0
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.64
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
332237,Tylney Close,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.27
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (RMS),A,64.5
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.0
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,21.0
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.61
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
332237,Tylney Close,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.54
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.02
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (RMS),A,60.5
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,21.0
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
332237,Tylney Close,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,21.0
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
332237,Tylney Close,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,46.8
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.42
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (RMS),A,52.9
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,102.6
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.84
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
332237,Tylney Close,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.44
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.3
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.73
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
332237,Tylney Close,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.67
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.9
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
332237,Tylney Close,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.17
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.65
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (RMS),A,40.4
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
332237,Tylney Close,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.11
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
332237,Tylney Close,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
332237,Tylney Close,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.8
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.54
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
332237,Tylney Close,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.67
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.45
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
332237,Tylney Close,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.67
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
