Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
332237,Tylney Close,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.3
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
332237,Tylney Close,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,44.4
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.3
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
332237,Tylney Close,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,20.7
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
332237,Tylney Close,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,44.2
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,20.6
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
332237,Tylney Close,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,20.6
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.69
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
332237,Tylney Close,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,20.6
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.25
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
332237,Tylney Close,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.43
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,48.2
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,20.6
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
332237,Tylney Close,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,20.6
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
332237,Tylney Close,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,20.6
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.13
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
332237,Tylney Close,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.7
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.63
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,20.5
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
332237,Tylney Close,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,20.5
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.91
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
332237,Tylney Close,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,20.5
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
332237,Tylney Close,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,20.5
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
332237,Tylney Close,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,20.5
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
332237,Tylney Close,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,20.5
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.54
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
332237,Tylney Close,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
