Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,20.5
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
332237,Tylney Close,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,20.5
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
332237,Tylney Close,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,20.5
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
332237,Tylney Close,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,20.4
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.68
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
332237,Tylney Close,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,20.4
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
332237,Tylney Close,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,20.4
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
332237,Tylney Close,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,20.4
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
332237,Tylney Close,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,20.4
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
332237,Tylney Close,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,20.4
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.29
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
332237,Tylney Close,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,20.3
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.47
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
332237,Tylney Close,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.38
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,20.3
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
332237,Tylney Close,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,20.3
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
332237,Tylney Close,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,20.3
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
332237,Tylney Close,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,20.3
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
332237,Tylney Close,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,20.3
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
332237,Tylney Close,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,20.3
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
