Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
332237,Tylney Close,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,20.3
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
332237,Tylney Close,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,20.3
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.27
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
332237,Tylney Close,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,20.3
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
332237,Tylney Close,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.98
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,20.3
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.39
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
332237,Tylney Close,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.46
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,46.5
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,20.3
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.53
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
332237,Tylney Close,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.74
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,49.9
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,20.2
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.54
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
332237,Tylney Close,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.21
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.5
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,20.2
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
332237,Tylney Close,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,20.3
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.27
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
332237,Tylney Close,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,20.3
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.36
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
332237,Tylney Close,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.53
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.05
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,20.2
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.04
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
332237,Tylney Close,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,20.3
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
332237,Tylney Close,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,20.3
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.48
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
332237,Tylney Close,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,31.2
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,20.3
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
332237,Tylney Close,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,20.3
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
332237,Tylney Close,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,20.4
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
332237,Tylney Close,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.37
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
