Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,21.8
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
332237,Tylney Close,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,21.8
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.05
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
332237,Tylney Close,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,21.9
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
332237,Tylney Close,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,21.9
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
332237,Tylney Close,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,21.9
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
332237,Tylney Close,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,22.0
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
332237,Tylney Close,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,22.0
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.4
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
332237,Tylney Close,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,22.1
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
332237,Tylney Close,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,22.1
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
332237,Tylney Close,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,22.2
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
332237,Tylney Close,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,22.3
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
332237,Tylney Close,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.62
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,22.3
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.29
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
332237,Tylney Close,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,22.3
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
332237,Tylney Close,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.44
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,22.4
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
332237,Tylney Close,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,22.4
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.13
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
332237,Tylney Close,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.65
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.69
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,22.4
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
