Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.72
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.68
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
332237,Tylney Close,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.71
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
332237,Tylney Close,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.98
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
332237,Tylney Close,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.26
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.7
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
332237,Tylney Close,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.11
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.95
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.4
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.77
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
332237,Tylney Close,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.58
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,22.6
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
332237,Tylney Close,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,22.6
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.19
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
332237,Tylney Close,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.78
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.87
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.65
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.7
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,22.6
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.06
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
332237,Tylney Close,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.66
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,98.9
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,22.6
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
332237,Tylney Close,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.05
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.3
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,22.6
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.89
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
332237,Tylney Close,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.74
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.1
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,22.6
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
332237,Tylney Close,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.61
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.68
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,22.6
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
332237,Tylney Close,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.76
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,45.0
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.71
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.66
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.7
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.6
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
332237,Tylney Close,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.91
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.88
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.3
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.51
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
332237,Tylney Close,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.77
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.41
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.53
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.49
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.31
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.26
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
332237,Tylney Close,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.55
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.03
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.81
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.7
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.4
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
332237,Tylney Close,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.67
