Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.2
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.9
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,22.4
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.6
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
332237,Tylney Close,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.45
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,49.5
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.3
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.01
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.33
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,22.4
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,44.76
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.47
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
332237,Tylney Close,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.95
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.68
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.73
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.11
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,123.5
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.6
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,115.9
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,22.3
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.63
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.18
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.25
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
332237,Tylney Close,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.03
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,45.4
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.52
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.83
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.34
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (RMS),A,52.4
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.0
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.3
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,22.2
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.55
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.4
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.1
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
332237,Tylney Close,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.95
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.56
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.52
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.35
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.08
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (RMS),A,39.3
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.9
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.8
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,22.1
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.47
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.33
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
332237,Tylney Close,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.07
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.3
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.47
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.69
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.8
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,22.0
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.37
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.45
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
332237,Tylney Close,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.37
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.23
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.02
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,35.4
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.89
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,31.83
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.44
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.8
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,130.4
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.3
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,21.9
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.26
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.05
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.47
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
332237,Tylney Close,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.1
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.59
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,32.54
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.62
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.6
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.1
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,129.2
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,21.8
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.69
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.86
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.49
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
332237,Tylney Close,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.16
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.4
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.46
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.31
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.93
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.7
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.0
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,21.7
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.62
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.77
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.03
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
332237,Tylney Close,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.75
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.03
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,29.22
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.54
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.03
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.3
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.97
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.57
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.92
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
332237,Tylney Close,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.77
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.99
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.82
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.75
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,124.6
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,123.1
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.76
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.93
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
332237,Tylney Close,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.21
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (RMS),A,52.5
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.5
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.18
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.56
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
332237,Tylney Close,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.65
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.5
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.19
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.53
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.05
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,111.2
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,104.7
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.84
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.84
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.31
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
332237,Tylney Close,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.69
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.31
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.7
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,101.3
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.48
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
332237,Tylney Close,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.61
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.27
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.73
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.7
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.7
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.26
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.69
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.54
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
332237,Tylney Close,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.32
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.32
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.4
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
