Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.9
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.99
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
332237,Tylney Close,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.69
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.6
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.09
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.5
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.6
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.43
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
332237,Tylney Close,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.72
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,98.6
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.9
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
332237,Tylney Close,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
332237,Tylney Close,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
332237,Tylney Close,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
332237,Tylney Close,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
332237,Tylney Close,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.7
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.8
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
332237,Tylney Close,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.59
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
332237,Tylney Close,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,21.7
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
332237,Tylney Close,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,21.7
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
332237,Tylney Close,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,21.7
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
332237,Tylney Close,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.99
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,21.7
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.78
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
332237,Tylney Close,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,21.7
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
332237,Tylney Close,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.77
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.74
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
332237,Tylney Close,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.27
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.48
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.32
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,21.7
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
332237,Tylney Close,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
