Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.87
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (RMS),A,40.6
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,21.7
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
332237,Tylney Close,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.7
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.09
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
332237,Tylney Close,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
332237,Tylney Close,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.93
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,42.9
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.85
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.57
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
332237,Tylney Close,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.31
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
332237,Tylney Close,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.31
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
332237,Tylney Close,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.7
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.14
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (RMS),A,42.1
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.65
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
332237,Tylney Close,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.81
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (RMS),A,56.6
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,111.4
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,21.7
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.1
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
332237,Tylney Close,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.03
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (RMS),A,51.5
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,21.7
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.19
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
332237,Tylney Close,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,21.7
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
332237,Tylney Close,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.4
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (RMS),A,43.6
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,21.7
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.28
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
332237,Tylney Close,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.19
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.2
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.8
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
332237,Tylney Close,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.7
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.97
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.44
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
332237,Tylney Close,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.12
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (RMS),A,47.6
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
332237,Tylney Close,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.28
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
332237,Tylney Close,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.87
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
