Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.28
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.46
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
332237,Tylney Close,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.19
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.26
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.1
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
332237,Tylney Close,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.04
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.27
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
332237,Tylney Close,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.28
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
332237,Tylney Close,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
332237,Tylney Close,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.79
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.8
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.04
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (RMS),A,42.0
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
332237,Tylney Close,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.83
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.1
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.62
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
332237,Tylney Close,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.98
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
332237,Tylney Close,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (RMS),A,37.4
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.69
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
332237,Tylney Close,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.81
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.07
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
332237,Tylney Close,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.41
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
332237,Tylney Close,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.41
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.45
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
332237,Tylney Close,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,46.9
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.57
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
332237,Tylney Close,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,43.9
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.42
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
332237,Tylney Close,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.86
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
332237,Tylney Close,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,33.7
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.72
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.58
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
