Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
332237,Tylney Close,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.86
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.42
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,21.7
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
332237,Tylney Close,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.57
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,21.7
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.28
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
332237,Tylney Close,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,21.8
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
332237,Tylney Close,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.39
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.9
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,21.8
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
332237,Tylney Close,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.38
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,21.8
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.18
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.31
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
332237,Tylney Close,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.63
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.18
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (RMS),A,43.2
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,21.8
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
332237,Tylney Close,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,21.9
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
332237,Tylney Close,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.56
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (RMS),A,58.0
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,21.9
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.34
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
332237,Tylney Close,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.32
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.91
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.63
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,22.0
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
332237,Tylney Close,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.04
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,22.0
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
332237,Tylney Close,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.95
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,22.0
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
332237,Tylney Close,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,22.0
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
332237,Tylney Close,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,22.1
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.67
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
332237,Tylney Close,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,22.1
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.98
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
332237,Tylney Close,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,22.1
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
332237,Tylney Close,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
