Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,22.1
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.27
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
332237,Tylney Close,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.99
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (RMS),A,47.2
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,22.1
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
332237,Tylney Close,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.45
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,22.2
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.94
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
332237,Tylney Close,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.25
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,56.4
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.91
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (RMS),A,56.3
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.2
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,22.2
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.16
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
332237,Tylney Close,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,22.3
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.42
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
332237,Tylney Close,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,22.3
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
332237,Tylney Close,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,22.3
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
332237,Tylney Close,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,22.3
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
332237,Tylney Close,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,22.4
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
332237,Tylney Close,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,22.4
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
332237,Tylney Close,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,34.7
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,22.4
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
332237,Tylney Close,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
332237,Tylney Close,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
332237,Tylney Close,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.23
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
332237,Tylney Close,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
332237,Tylney Close,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
