Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
332237,Tylney Close,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.85
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.74
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
332237,Tylney Close,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.98
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.55
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
332237,Tylney Close,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
332237,Tylney Close,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,22.6
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
332237,Tylney Close,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,22.6
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
332237,Tylney Close,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,22.6
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.27
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
332237,Tylney Close,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,22.6
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
332237,Tylney Close,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,22.6
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.99
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
332237,Tylney Close,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,22.6
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
332237,Tylney Close,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,22.6
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
332237,Tylney Close,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,22.6
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
332237,Tylney Close,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.14
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,22.7
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
332237,Tylney Close,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,22.7
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
332237,Tylney Close,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,22.8
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.41
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.51
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
332237,Tylney Close,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.8
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.43
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
332237,Tylney Close,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.29
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
