Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.8
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
332237,Tylney Close,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.8
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
332237,Tylney Close,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.8
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.33
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.65
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
332237,Tylney Close,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.8
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.23
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
332237,Tylney Close,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.8
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
332237,Tylney Close,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,23.8
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
332237,Tylney Close,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,23.9
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
332237,Tylney Close,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,23.9
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
332237,Tylney Close,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,24.0
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
332237,Tylney Close,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,24.0
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
332237,Tylney Close,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,24.0
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
332237,Tylney Close,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,24.1
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
332237,Tylney Close,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,24.1
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
332237,Tylney Close,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,24.1
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.5
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
332237,Tylney Close,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.84
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,24.1
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
332237,Tylney Close,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.61
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,24.1
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
