Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.85
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
332237,Tylney Close,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,24.1
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
332237,Tylney Close,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.74
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.12
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,24.1
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.81
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
332237,Tylney Close,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.26
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,51.3
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,24.1
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.61
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
332237,Tylney Close,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.01
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.73
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,56.0
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,24.1
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
332237,Tylney Close,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.15
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.32
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,47.9
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,24.1
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.15
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
332237,Tylney Close,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.63
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.63
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.2
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,24.1
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
332237,Tylney Close,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.8
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,24.2
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.17
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
332237,Tylney Close,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.66
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.91
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,34.1
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,24.2
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
332237,Tylney Close,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.84
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.3
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,24.3
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
332237,Tylney Close,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.9
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,24.2
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
332237,Tylney Close,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.3
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.21
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.2
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.6
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,24.2
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.39
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.84
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
332237,Tylney Close,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.9
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.47
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.4
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,24.1
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.9
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
332237,Tylney Close,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.66
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.46
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,48.2
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.6
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.8
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,24.1
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.23
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.61
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
332237,Tylney Close,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.7
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.58
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.03
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,38.3
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,24.1
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
332237,Tylney Close,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.08
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.3
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,24.1
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
332237,Tylney Close,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
