Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.32
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.5
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,24.1
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
332237,Tylney Close,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.82
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.52
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,96.1
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,24.1
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.58
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
332237,Tylney Close,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.7
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.94
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.49
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,98.0
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,24.0
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.67
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
332237,Tylney Close,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.8
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.63
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.84
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.6
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,24.0
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.72
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.22
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
332237,Tylney Close,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.26
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.89
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.86
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,62.1
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.4
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,151.7
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,23.9
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.29
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.29
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
332237,Tylney Close,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.99
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.93
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.32
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.43
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,49.1
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,116.2
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.3
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,23.9
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.92
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.63
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.68
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
332237,Tylney Close,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.23
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.8
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.62
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.31
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.04
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,45.9
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.7
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,141.7
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,23.8
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.85
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.36
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.2
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
332237,Tylney Close,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.37
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,50.6
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.45
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.51
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.44
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.95
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,53.1
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,134.9
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.7
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.3
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,23.7
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.88
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.1
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.3
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
332237,Tylney Close,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.54
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,52.7
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.17
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.36
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.83
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,125.8
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.8
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,23.6
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.71
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.57
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
332237,Tylney Close,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.02
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.71
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.34
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.03
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,50.2
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,130.8
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,87.5
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,23.5
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.36
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
332237,Tylney Close,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.74
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.47
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.21
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.43
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,50.5
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,136.0
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.3
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,23.4
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.21
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.22
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
332237,Tylney Close,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.46
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.67
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,58.6
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.3
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.75
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.48
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,52.2
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.9
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.4
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,23.2
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.21
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.02
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
332237,Tylney Close,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.13
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.05
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,66.5
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.7
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,36.12
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.47
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,58.3
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,150.1
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,23.1
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.26
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.53
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
332237,Tylney Close,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.82
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.84
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,75.4
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.4
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.8
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.95
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,55.7
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.4
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,134.6
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,23.0
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.77
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.84
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
332237,Tylney Close,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.87
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.98
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,59.6
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.3
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,34.58
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.49
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.7
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,110.4
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,22.9
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.45
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.47
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
332237,Tylney Close,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.47
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.52
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.23
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.31
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.34
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,72.5
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,167.7
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,22.9
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
