Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.69
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
332237,Tylney Close,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.19
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,49.3
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.1
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.44
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,45.8
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.7
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,22.8
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.7
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.34
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
332237,Tylney Close,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.6
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.19
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.36
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.76
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.4
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.0
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.3
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,22.8
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,40.96
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.95
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
332237,Tylney Close,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.14
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.12
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.69
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,22.7
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.44
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
332237,Tylney Close,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.14
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,43.5
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.2
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,22.6
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
332237,Tylney Close,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.31
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.33
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.66
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.87
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.3
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,22.6
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.18
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
332237,Tylney Close,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,28.13
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.38
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,45.5
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,116.6
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.9
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
332237,Tylney Close,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.54
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.58
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.96
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,46.1
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,122.2
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,22.5
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.64
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
332237,Tylney Close,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.67
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.42
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,46.7
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,22.4
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.21
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
332237,Tylney Close,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.83
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,22.4
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
332237,Tylney Close,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.35
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.6
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,22.4
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.88
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
332237,Tylney Close,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,22.3
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
332237,Tylney Close,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.92
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,22.3
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
332237,Tylney Close,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,22.2
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
332237,Tylney Close,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,22.1
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
332237,Tylney Close,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.06
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.2
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,22.1
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
332237,Tylney Close,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
