Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,22.1
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
332237,Tylney Close,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.66
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,22.0
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
332237,Tylney Close,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.35
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.04
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,22.0
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.88
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
332237,Tylney Close,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.87
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,21.9
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
332237,Tylney Close,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,21.9
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.98
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
332237,Tylney Close,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,21.9
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
332237,Tylney Close,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.12
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,21.9
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
332237,Tylney Close,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,21.8
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
332237,Tylney Close,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,21.8
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
332237,Tylney Close,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,21.8
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
332237,Tylney Close,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,21.7
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
332237,Tylney Close,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,21.7
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
332237,Tylney Close,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
332237,Tylney Close,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.73
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.66
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
332237,Tylney Close,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.71
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,43.0
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.3
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
332237,Tylney Close,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.76
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,51.1
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.45
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,21.5
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
