Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.21
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
332237,Tylney Close,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.44
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,21.5
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.34
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
332237,Tylney Close,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.7
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,21.5
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.67
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
332237,Tylney Close,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.83
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.49
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,21.5
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
332237,Tylney Close,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,21.4
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
332237,Tylney Close,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.85
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,21.4
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.34
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.57
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
332237,Tylney Close,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.42
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,21.4
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
332237,Tylney Close,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,21.3
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.92
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
332237,Tylney Close,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,21.3
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.93
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
332237,Tylney Close,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.01
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,51.6
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.84
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,21.3
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.86
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
332237,Tylney Close,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.41
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.2
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,21.2
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
332237,Tylney Close,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.54
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.48
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,21.2
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
332237,Tylney Close,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,21.1
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
332237,Tylney Close,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.4
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,21.1
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
332237,Tylney Close,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.79
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,62.1
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.1
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,21.1
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.92
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.57
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
332237,Tylney Close,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.76
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,41.6
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,21.1
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
332237,Tylney Close,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
