Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.84
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,21.1
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
332237,Tylney Close,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.4
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,21.0
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.94
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
332237,Tylney Close,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,42.5
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,21.0
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.24
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
332237,Tylney Close,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.11
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,21.0
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
332237,Tylney Close,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,21.0
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.37
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.21
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
332237,Tylney Close,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,21.0
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.57
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
332237,Tylney Close,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.65
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,53.0
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.7
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
332237,Tylney Close,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.19
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.23
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
332237,Tylney Close,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.84
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
332237,Tylney Close,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.22
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.53
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
332237,Tylney Close,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.89
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.86
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
332237,Tylney Close,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.23
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,49.6
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,38.53
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
332237,Tylney Close,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.49
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,48.2
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.4
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.75
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
332237,Tylney Close,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.41
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
332237,Tylney Close,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,46.0
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
332237,Tylney Close,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
