Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
332237,Tylney Close,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.4
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
332237,Tylney Close,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.3
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.1
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.36
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
332237,Tylney Close,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,43.9
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,20.8
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
332237,Tylney Close,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.22
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
332237,Tylney Close,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
332237,Tylney Close,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
332237,Tylney Close,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
332237,Tylney Close,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.91
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
332237,Tylney Close,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
332237,Tylney Close,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
332237,Tylney Close,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.42
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
332237,Tylney Close,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.3
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,20.9
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
332237,Tylney Close,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,21.0
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
332237,Tylney Close,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.48
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,21.0
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.65
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
332237,Tylney Close,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.04
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,21.0
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.14
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
332237,Tylney Close,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
