Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,21.0
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
332237,Tylney Close,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.44
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,21.0
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
332237,Tylney Close,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,21.0
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
332237,Tylney Close,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,21.0
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.49
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
332237,Tylney Close,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,21.0
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
332237,Tylney Close,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.67
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,21.1
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
332237,Tylney Close,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,21.1
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.63
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
332237,Tylney Close,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,21.1
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.44
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
332237,Tylney Close,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,21.1
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
332237,Tylney Close,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,21.1
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
332237,Tylney Close,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,21.2
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.44
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
332237,Tylney Close,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,21.2
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
332237,Tylney Close,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,21.2
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
332237,Tylney Close,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,21.3
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
332237,Tylney Close,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,21.3
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.56
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
332237,Tylney Close,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
