Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,21.3
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
332237,Tylney Close,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.6
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,21.4
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
332237,Tylney Close,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,21.4
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.1
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
332237,Tylney Close,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,21.4
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
332237,Tylney Close,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,21.4
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
332237,Tylney Close,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,21.5
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
332237,Tylney Close,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.74
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,21.5
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
332237,Tylney Close,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.84
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
332237,Tylney Close,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,21.6
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
332237,Tylney Close,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,21.7
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
332237,Tylney Close,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
